Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.58
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.81
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.36
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.81
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.37
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.83
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,53.78
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.52
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.64
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.26
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.18
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.58
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.13
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.32
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.39
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.59
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.47
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.85
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.87
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.53
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.55
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.68
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.99
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.84
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.7
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.98
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
521868,Grenfell Park St.Thomas,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.53
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.68
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.32
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
