Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.53
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.2
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,70.16
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.66
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.49
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.0
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.6
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.2
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.09
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,164.9
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.38
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.78
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.3
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.88
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.3
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,67.73
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
521868,Grenfell Park St.Thomas,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.73
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.74
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.88
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.6
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.03
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.14
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
521868,Grenfell Park St.Thomas,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.88
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.13
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.84
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
521868,Grenfell Park St.Thomas,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.93
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.58
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.4
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.64
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.2
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.96
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
521868,Grenfell Park St.Thomas,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.78
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.93
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.9
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.4
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.81
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.2
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.2
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
521868,Grenfell Park St.Thomas,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.35
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.08
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.4
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.27
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
521868,Grenfell Park St.Thomas,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.15
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.31
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.63
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.96
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.51
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.67
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
521868,Grenfell Park St.Thomas,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
