Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.02
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.05
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.06
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.7
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.16
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.22
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.1
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.65
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.93
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
521868,Grenfell Park St.Thomas,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.87
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.05
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.5
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.28
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.98
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,176.4
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
521868,Grenfell Park St.Thomas,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.12
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.12
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.3
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.3
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.8
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.21
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.39
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
521868,Grenfell Park St.Thomas,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.99
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.23
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.37
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.4
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.93
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.5
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.52
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.87
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
521868,Grenfell Park St.Thomas,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.28
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.25
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.9
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.4
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.69
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.62
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.88
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,193.4
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.82
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.5
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.76
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.1
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.1
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.55
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.55
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.55
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
521868,Grenfell Park St.Thomas,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.84
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.57
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.2
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.83
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.3
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.88
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,182.5
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.3
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.0
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.06
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.8
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.2
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.6
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.31
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
521868,Grenfell Park St.Thomas,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.44
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.83
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.6
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.77
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.8
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
