Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.33
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.06
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
521868,Grenfell Park St.Thomas,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.02
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.07
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.2
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,34.72
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,115.3
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,146.9
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.5
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.94
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,197.2
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.75
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.94
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.46
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,113.0
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.6
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.12
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,103.2
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.15
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.73
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,207.8
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
521868,Grenfell Park St.Thomas,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.8
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.19
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,197.6
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.3
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.69
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.62
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,170.6
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
521868,Grenfell Park St.Thomas,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.0
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.55
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.2
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.0
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.8
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.45
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.82
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
521868,Grenfell Park St.Thomas,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.99
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.91
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,129.4
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.5
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,196.7
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.98
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.22
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.56
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,208.9
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
521868,Grenfell Park St.Thomas,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.09
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,49.15
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,150.8
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,211.5
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.64
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.83
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,214.2
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.58
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.99
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.3
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.6
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.16
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.34
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
521868,Grenfell Park St.Thomas,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.04
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.57
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.4
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.79
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
521868,Grenfell Park St.Thomas,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.94
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.33
