Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.6
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.66
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.7
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,188.3
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.31
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.29
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.9
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.94
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.15
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
521868,Grenfell Park St.Thomas,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.84
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.38
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.2
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.7
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.18
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.75
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,179.1
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
521868,Grenfell Park St.Thomas,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.31
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.5
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.7
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.71
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.92
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.35
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.42
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.12
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.19
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.3
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.0
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.67
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.3
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,189.4
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.28
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.8
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.2
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.6
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.23
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.2
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.89
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,221.6
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.69
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.97
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.55
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.6
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.99
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,211.4
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
521868,Grenfell Park St.Thomas,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.79
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.32
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.4
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.2
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.71
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.13
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.96
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,223.1
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
521868,Grenfell Park St.Thomas,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.99
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.96
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.6
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.2
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.12
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
