Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.39
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.39
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,214.6
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
521868,Grenfell Park St.Thomas,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.59
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.59
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.5
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.45
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.06
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,218.0
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
521868,Grenfell Park St.Thomas,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.66
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.65
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.7
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.09
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.75
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.42
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,180.2
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
521868,Grenfell Park St.Thomas,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.02
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.73
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.4
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.03
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.97
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.8
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.26
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,236.8
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
521868,Grenfell Park St.Thomas,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.19
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.98
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,112.8
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.4
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.0
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.39
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.1
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,288.7
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.6
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.68
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.85
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.2
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.0
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.68
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.9
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.85
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.24
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.56
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,211.7
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.29
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.9
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.55
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.7
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.37
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
521868,Grenfell Park St.Thomas,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.11
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.16
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.27
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.7
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.55
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.22
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.31
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.83
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.76
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.82
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.02
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.39
