Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.74
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.49
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.41
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.9
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.1
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.96
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.23
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.74
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,199.6
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.67
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.26
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.8
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.2
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.44
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,207.1
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.62
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.27
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.26
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,193.9
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.04
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.54
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.5
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.88
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,186.9
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.34
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.66
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.17
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,191.5
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.49
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.32
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.5
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.07
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,213.5
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.06
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.89
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.89
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,205.8
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.99
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.66
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.1
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.65
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,191.7
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
