Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.72
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.76
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.6
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.86
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,179.0
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.16
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.46
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.27
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.04
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.6
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.62
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.54
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.8
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.99
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.4
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.36
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.3
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.03
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.41
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.45
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.1
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,179.2
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.0
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.14
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.05
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.8
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.35
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.34
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.2
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
