Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.6
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.03
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.02
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.5
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.94
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.36
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.05
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.57
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.3
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.67
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,158.8
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.53
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.96
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.1
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.65
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.77
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.63
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.9
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.78
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.09
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.7
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,30.7
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.19
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.93
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.8
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.79
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,30.5
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.4
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.29
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.25
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,30.4
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.16
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.68
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.7
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.0
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.2
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.92
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
