Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.01
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.04
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.8
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.2
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.1
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,174.7
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.37
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.52
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.2
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.45
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.0
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.97
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.4
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.67
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.9
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.3
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,162.3
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.12
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.4
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.9
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.69
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.05
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,29.8
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.61
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,29.7
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.45
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,29.8
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.16
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.7
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.28
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.23
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,29.6
