Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
521868,Grenfell Park St.Thomas,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.82
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.2
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.34
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,29.6
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.47
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
521868,Grenfell Park St.Thomas,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.7
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.3
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.09
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,29.6
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.56
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.54
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.98
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.92
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.47
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.8
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,29.5
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.46
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.17
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,29.4
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.36
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.3
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.51
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.98
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.43
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.9
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,29.3
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.79
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.72
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.91
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,98.5
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,29.2
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.77
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.83
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.7
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.32
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.4
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,29.1
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.13
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.29
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.97
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.1
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,29.0
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.22
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.36
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
