Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.57
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,108.4
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,131.0
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,28.9
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.26
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,185.1
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.01
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.92
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.28
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.8
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,28.8
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.29
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,183.5
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.62
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.55
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,28.7
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.64
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.72
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.23
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.55
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.6
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.3
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,28.6
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.36
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.52
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,177.9
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.02
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.1
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.6
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.86
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,28.4
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.44
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.96
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.18
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.58
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,133.2
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,194.8
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.49
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.2
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.57
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.45
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,204.1
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.87
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.31
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.2
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.95
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.2
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,28.2
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.92
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.17
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.57
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.45
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.9
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.84
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,67.89
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,188.7
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.28
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.46
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.7
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.93
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.5
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,28.0
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
