Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,66.2
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.04
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,184.5
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.86
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.93
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.9
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.96
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.9
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,68.14
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.23
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,207.4
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.64
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.04
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.5
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.5
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.15
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
521868,Grenfell Park St.Thomas,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.17
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.36
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.15
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.8
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.12
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.93
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.8
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.4
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.09
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.9
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.9
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.84
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
521868,Grenfell Park St.Thomas,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.87
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.82
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.8
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.29
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.9
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.1
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.9
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
521868,Grenfell Park St.Thomas,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.14
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.39
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.98
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.42
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.85
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,28.2
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.54
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.99
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
