Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,28.5
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.13
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.01
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,28.6
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.43
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.82
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,28.7
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.18
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.09
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.9
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.12
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,29.1
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.78
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.76
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,29.3
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.34
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.68
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,29.5
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.31
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,29.8
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.78
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,30.0
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
