Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.9
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,30.3
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.09
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.75
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,30.6
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.57
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,30.9
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.67
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.85
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,31.3
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.31
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.04
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.57
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,31.6
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.54
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.42
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,31.9
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.84
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,32.1
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.94
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,32.2
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
