Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.88
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,32.3
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.96
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.98
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.95
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.22
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.9
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.22
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.03
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.84
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.77
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.96
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.88
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.5
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.02
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.79
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.69
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.06
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.34
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.94
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.2
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
