Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.43
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.87
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.87
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.6
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.88
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.95
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.63
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.38
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.02
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.18
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.48
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.2
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.85
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.41
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.93
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.97
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.98
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,31.8
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.32
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.15
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.64
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,32.0
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
