Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.99
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.22
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.82
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,32.1
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.67
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
521868,Grenfell Park St.Thomas,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.12
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,32.3
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.86
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.26
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.79
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.05
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.23
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.9
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
521868,Grenfell Park St.Thomas,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.92
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.59
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.98
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
521868,Grenfell Park St.Thomas,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.35
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.58
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
521868,Grenfell Park St.Thomas,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.24
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.28
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.7
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.7
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.97
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
