Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.12
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.64
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.69
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.75
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.39
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.89
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
521868,Grenfell Park St.Thomas,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.89
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.9
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.38
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.36
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
521868,Grenfell Park St.Thomas,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.16
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.79
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.9
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.8
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.08
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.92
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.61
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.74
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.8
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.8
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.72
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
521868,Grenfell Park St.Thomas,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.55
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.04
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.46
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.2
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.47
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.55
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
521868,Grenfell Park St.Thomas,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.86
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.12
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.5
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.92
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.6
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
521868,Grenfell Park St.Thomas,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.64
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.9
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.0
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.5
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.9
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.64
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.56
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
521868,Grenfell Park St.Thomas,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.66
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.94
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.18
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.46
