Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
521868,Grenfell Park St.Thomas,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.73
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.99
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.9
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.0
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.18
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.4
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.25
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.76
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
521868,Grenfell Park St.Thomas,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.87
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.99
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.0
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.8
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.23
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
521868,Grenfell Park St.Thomas,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.74
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.8
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.9
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.6
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.99
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.59
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.85
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.1
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.68
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.9
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
521868,Grenfell Park St.Thomas,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.76
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.32
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.6
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.4
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.02
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.86
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.6
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.0
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.85
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,115.6
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.5
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.8
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.95
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.99
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.29
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.82
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,191.3
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
521868,Grenfell Park St.Thomas,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.66
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.69
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.53
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,114.1
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,182.3
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.05
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.38
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.06
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.74
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
521868,Grenfell Park St.Thomas,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.6
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.07
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.19
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.9
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.7
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
