Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.5
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.54
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
521868,Grenfell Park St.Thomas,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.72
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.34
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.96
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,107.0
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.4
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.11
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.52
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.88
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
521868,Grenfell Park St.Thomas,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.24
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.3
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,107.7
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.8
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.9
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.02
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.92
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.6
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
521868,Grenfell Park St.Thomas,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.91
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.41
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.2
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.26
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
521868,Grenfell Park St.Thomas,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.9
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.98
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.3
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.04
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.82
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.08
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,191.2
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
521868,Grenfell Park St.Thomas,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.48
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.96
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,109.8
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.9
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.1
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.67
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.38
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.71
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
521868,Grenfell Park St.Thomas,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.8
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.81
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,113.6
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.9
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.8
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.49
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.03
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,184.8
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
521868,Grenfell Park St.Thomas,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.05
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.63
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.4
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.5
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.85
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.97
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
521868,Grenfell Park St.Thomas,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.23
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.54
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,132.5
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,203.9
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.91
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.68
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.03
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,176.3
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
521868,Grenfell Park St.Thomas,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
