Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.06
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.6
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,108.9
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.1
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.9
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.21
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.88
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.25
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,177.1
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
521868,Grenfell Park St.Thomas,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.62
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.29
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.12
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,109.8
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.5
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,181.0
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.52
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.1
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.2
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
521868,Grenfell Park St.Thomas,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.12
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.81
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,179.1
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.98
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.97
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.39
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.06
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.59
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,117.6
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.0
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.1
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.53
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.88
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.81
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.21
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,98.3
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.9
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.8
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.53
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.7
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.41
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.2
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.5
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.32
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.12
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.24
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.74
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.9
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.5
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.11
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.98
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
521868,Grenfell Park St.Thomas,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.63
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.87
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.7
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.8
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.7
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.88
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.74
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
521868,Grenfell Park St.Thomas,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.16
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.19
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.4
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.96
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
