Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.78
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.96
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,177.8
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.06
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.29
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.5
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.94
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.26
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.57
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,229.8
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.68
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.18
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.1
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.27
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.43
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.01
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,201.8
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.25
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.84
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,111.0
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.6
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.15
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.7
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,225.2
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.87
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.04
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.5
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.72
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.4
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,197.7
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.27
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.27
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.2
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.08
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.43
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.48
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.95
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.6
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.21
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521868,Grenfell Park St.Thomas,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.55
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.5
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.4
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.12
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.3
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.31
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.9
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.98
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.37
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,187.7
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
