Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.67
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.79
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.9
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.3
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.93
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.58
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.84
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,195.0
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.83
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.22
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.56
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.86
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,184.4
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.98
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.24
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.0
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.1
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.08
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.01
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.09
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.34
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,186.3
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.27
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,32.3
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,191.9
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.1
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.69
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,32.3
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.97
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.92
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.1
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,32.2
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.27
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.59
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.7
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,32.1
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
