Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.66
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,32.0
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.48
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,31.8
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.06
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.94
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.69
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,31.7
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.5
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.82
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.0
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,31.5
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.45
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.59
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.1
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,31.3
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.79
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.18
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.92
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.7
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,31.2
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.57
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,31.1
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.58
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.78
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.9
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.4
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.28
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.39
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
