Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.5
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,30.8
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.45
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.15
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.83
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.83
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,30.7
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.03
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.38
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.13
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,30.5
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.74
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.11
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.87
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,30.3
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.39
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.2
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.9
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,30.1
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.22
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
521868,Grenfell Park St.Thomas,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.24
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.79
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.0
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,30.0
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.83
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.83
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,30.0
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.69
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.2
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.55
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.83
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,29.9
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.02
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.8
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,168.8
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.38
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.18
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,29.9
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.91
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
