Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.91
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.31
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,29.8
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.41
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,181.0
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.49
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,29.7
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.06
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.48
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.85
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.21
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,29.7
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.69
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,196.3
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.2
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.1
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.15
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,29.6
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.52
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,200.7
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.2
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.6
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.23
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,29.6
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.89
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,227.1
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.01
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.1
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.29
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.77
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,29.5
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.83
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.54
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,204.6
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.1
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.82
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,29.4
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.69
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.8
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.95
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.22
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.14
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,29.4
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.98
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,184.8
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.04
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.2
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
