Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.2
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,29.3
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.76
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,209.2
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.36
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.5
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.23
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.1
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.92
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,29.2
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.36
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.65
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.37
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.5
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,29.1
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.03
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,196.6
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.01
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.26
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,29.0
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.89
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,185.9
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.7
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.41
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.4
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.12
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,29.0
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.6
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.32
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,189.7
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.97
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.5
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.62
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.03
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,28.9
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.87
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,198.1
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.22
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.77
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.2
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.42
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,28.8
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.95
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,200.2
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.05
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.19
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,103.2
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.7
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.2
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.72
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,28.7
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.77
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.95
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.8
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,28.6
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.29
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
