Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.11
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.54
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,111.6
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.6
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.9
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.81
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,28.5
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.89
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,220.3
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.22
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.93
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.3
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.61
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,28.5
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.89
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,199.5
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.18
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.98
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.17
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,28.4
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.11
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
521868,Grenfell Park St.Thomas,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.95
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.37
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.4
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.0
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.25
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,28.4
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.44
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.05
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.38
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.23
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.48
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.69
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.81
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,185.2
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.94
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.69
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.1
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.59
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,28.2
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.84
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.04
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,182.6
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
521868,Grenfell Park St.Thomas,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.6
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.97
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.2
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.93
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.92
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,155.6
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.66
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.82
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.3
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.63
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.76
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,188.0
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.01
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.8
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.15
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
