Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,28.0
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.68
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.47
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
521868,Grenfell Park St.Thomas,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.17
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.4
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.43
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,28.0
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.34
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.33
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
521868,Grenfell Park St.Thomas,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.22
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.94
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,28.0
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.17
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
521868,Grenfell Park St.Thomas,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.99
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.8
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.41
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.22
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
521868,Grenfell Park St.Thomas,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.42
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,28.2
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.15
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.88
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.86
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.32
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,28.4
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.62
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
521868,Grenfell Park St.Thomas,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.47
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,28.5
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.66
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,28.6
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.05
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
