Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.23
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,28.6
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,54.76
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.39
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,28.7
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.64
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,28.8
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.62
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,28.9
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.02
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,29.0
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.5
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.17
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,29.2
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.26
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.4
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,29.3
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.51
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,29.5
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.8
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,29.7
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
