Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.62
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,29.8
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.27
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.35
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.43
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,30.0
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.56
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,30.2
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.18
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.71
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,30.3
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.71
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.35
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.48
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,30.5
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.69
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,30.8
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.6
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.79
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.6
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,31.1
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.51
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.61
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,31.3
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.18
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.63
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
