Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.63
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,31.6
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.81
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.5
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,31.9
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.24
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.46
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,32.2
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.52
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.34
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.66
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.66
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.65
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.9
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.66
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.64
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
521868,Grenfell Park St.Thomas,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.76
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.9
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.65
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.89
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.6
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.77
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
