Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.37
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.46
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.46
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.4
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
521868,Grenfell Park St.Thomas,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.78
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.38
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.99
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.26
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.02
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.78
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.85
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.01
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.06
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.67
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
