Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.76
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.65
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.79
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.41
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.61
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.83
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.63
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.24
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.8
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.59
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.49
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.28
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.8
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.56
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.27
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.96
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
521868,Grenfell Park St.Thomas,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
