Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.72
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.92
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.0
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.73
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.21
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
521868,Grenfell Park St.Thomas,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.03
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.3
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.11
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.43
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
521868,Grenfell Park St.Thomas,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.68
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.1
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.52
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.66
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.71
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.55
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.64
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.8
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.52
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.38
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
521868,Grenfell Park St.Thomas,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.85
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.5
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,102.7
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.0
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.7
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.99
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,189.5
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.37
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.18
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.14
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.3
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.07
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.95
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,194.7
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.79
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.16
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,99.0
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.1
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.48
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.51
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
521868,Grenfell Park St.Thomas,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.42
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.19
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.46
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.46
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.96
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
521868,Grenfell Park St.Thomas,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.09
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.91
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,116.4
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,182.8
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
