Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.49
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.23
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
521868,Grenfell Park St.Thomas,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.17
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.32
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.0
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.7
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.3
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
521868,Grenfell Park St.Thomas,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.8
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.97
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.9
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.19
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
521868,Grenfell Park St.Thomas,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.43
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.71
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.4
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.04
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.6
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
521868,Grenfell Park St.Thomas,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.12
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.76
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.4
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.39
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.04
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.44
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.67
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
521868,Grenfell Park St.Thomas,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.29
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.54
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.6
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.41
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.29
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.62
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,180.1
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
521868,Grenfell Park St.Thomas,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.01
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.4
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.2
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.76
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.3
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.37
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.79
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.5
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.03
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.99
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.6
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.23
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.59
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.42
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.41
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,191.5
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
521868,Grenfell Park St.Thomas,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.39
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,108.9
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.5
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.55
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.55
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.51
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,188.3
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
521868,Grenfell Park St.Thomas,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.04
