Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.87
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.4
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.08
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.16
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.88
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.45
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.6
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.5
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.22
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.23
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,176.6
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
521868,Grenfell Park St.Thomas,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.19
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.78
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,105.0
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.0
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.5
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.57
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.35
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,201.1
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.72
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.36
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,115.5
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.0
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.1
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.08
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.24
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,205.1
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.14
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.98
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,110.7
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.3
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.2
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.76
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.83
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,209.3
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.65
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.63
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.8
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.1
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.83
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.17
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,207.8
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.48
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.89
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,114.1
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.5
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.11
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.18
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.26
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,196.0
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
521868,Grenfell Park St.Thomas,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.68
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.54
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,128.4
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,199.4
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.45
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.05
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,222.6
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.89
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.76
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.7
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
