Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.29
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.99
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,206.4
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.8
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.41
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.2
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.02
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.75
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,199.1
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.88
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.69
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.4
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.7
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.84
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,185.8
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.21
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.23
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.3
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.48
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.08
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.0
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
521868,Grenfell Park St.Thomas,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.73
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.33
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.1
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.0
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.14
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.39
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.92
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
521868,Grenfell Park St.Thomas,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.6
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.17
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.3
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.09
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
521868,Grenfell Park St.Thomas,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.92
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.74
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.8
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.1
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,203.8
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.85
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.45
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.8
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.2
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.28
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.3
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,192.3
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.03
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.52
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.1
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.98
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.5
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,81.12
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.97
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,214.7
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.29
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.5
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.0
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
