Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.82
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.58
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,200.3
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.78
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.39
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.3
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.06
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.59
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.7
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.07
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.79
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.85
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.42
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.94
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.34
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.38
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.2
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.38
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.26
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,158.4
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.2
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.55
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.0
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.3
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.74
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.42
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.13
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.98
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.13
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,187.6
