Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.35
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.24
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.94
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,191.2
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.64
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.56
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.31
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.34
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.86
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.2
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.04
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.67
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.08
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.09
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.61
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.69
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.12
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
