Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.52
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.64
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,32.3
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.73
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,158.2
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.81
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.85
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.1
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.53
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.8
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.92
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.6
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.22
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.68
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,31.3
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.63
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.67
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,31.0
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.06
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.58
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.7
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.77
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.82
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.4
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
