Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.09
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,30.2
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.1
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.24
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.9
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.87
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.6
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.59
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.8
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.4
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.77
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,173.2
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.28
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.2
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.3
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.38
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.0
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.42
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.93
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.9
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.73
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.7
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.23
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
