Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.6
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.51
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.5
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.62
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,177.7
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.48
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.4
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.4
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.67
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.73
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.03
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.19
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.3
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.48
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.12
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.67
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.34
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.17
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.94
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.4
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.48
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,28.0
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.23
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,28.0
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.68
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.25
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.57
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.9
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.9
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.92
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
