Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.47
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.8
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.78
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.71
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.73
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.7
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.1
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,183.0
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.88
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.3
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,27.7
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.51
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.98
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,187.4
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.49
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.7
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,27.5
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.05
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.62
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,186.0
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.74
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,27.2
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.12
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,167.4
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.36
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.38
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.7
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.4
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.38
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,27.3
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.78
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.25
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,27.2
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.27
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.25
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.9
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,27.0
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.27
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.66
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.6
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,26.9
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
