Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.47
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,189.2
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.3
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.83
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.9
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.4
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.36
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.01
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.04
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.44
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.8
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.7
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.99
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,175.6
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.41
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.42
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.3
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.6
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.43
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.78
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.5
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.07
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.48
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.77
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.4
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
521868,Grenfell Park St.Thomas,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.1
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.2
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.1
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.4
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.23
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.26
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.36
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.3
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.29
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.08
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.38
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.3
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.88
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.82
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.46
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.59
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.2
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
