Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.3
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.96
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.06
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
521868,Grenfell Park St.Thomas,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.24
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.3
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.16
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.4
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.24
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.4
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.5
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.14
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.6
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.87
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.7
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.8
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.18
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,26.9
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
