Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,27.1
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,26.9
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.3
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.46
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.4
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.5
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.7
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.8
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,28.0
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.46
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
