Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,28.5
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.7
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.66
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.9
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,29.1
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,29.2
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.41
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,29.4
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.06
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,29.6
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
