Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.16
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,29.7
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.45
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,29.9
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.21
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,30.0
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.81
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,30.2
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,30.3
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.92
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,30.5
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,30.7
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,30.9
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,31.1
