Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,31.3
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,31.5
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.36
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.46
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.13
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,31.7
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.04
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.37
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.23
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.97
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.56
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.9
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.92
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.38
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.91
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.9
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.13
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.21
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.27
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.07
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.98
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.68
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.2
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.04
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.81
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.05
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
