Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.31
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,61.01
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.82
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.6
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.24
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.22
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.25
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.57
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.21
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.0
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.44
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.2
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.08
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.79
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.19
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.33
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.3
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.24
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.23
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.27
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.38
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,67.47
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,176.5
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.17
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.04
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.58
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.71
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.34
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.6
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.56
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.03
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.38
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.05
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.6
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.47
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.2
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
