Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.38
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.7
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
521868,Grenfell Park St.Thomas,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.29
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.05
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.6
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.97
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.8
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.52
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.43
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,192.6
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.86
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.3
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.6
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.56
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.61
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.1
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,184.9
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521868,Grenfell Park St.Thomas,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.39
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.48
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.9
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.27
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.13
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.38
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,190.2
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.62
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.55
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.0
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.53
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.6
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.2
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,184.7
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
521868,Grenfell Park St.Thomas,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.23
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.35
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.27
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.6
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.0
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.66
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.02
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.81
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
521868,Grenfell Park St.Thomas,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.28
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.89
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.3
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.76
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.63
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.84
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
521868,Grenfell Park St.Thomas,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.56
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.72
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.0
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.65
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.27
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.34
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
521868,Grenfell Park St.Thomas,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.05
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.94
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.5
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.51
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.27
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
521868,Grenfell Park St.Thomas,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.0
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.16
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.2
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.4
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
