Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.07
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.03
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.38
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
521868,Grenfell Park St.Thomas,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.45
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.91
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.9
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.6
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.39
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.4
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
521868,Grenfell Park St.Thomas,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.29
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.33
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,188.4
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.95
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.36
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.41
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,181.3
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
521868,Grenfell Park St.Thomas,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.86
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.39
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,89.3
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.5
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.46
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.15
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.38
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.49
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
521868,Grenfell Park St.Thomas,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.72
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.32
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.44
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.2
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.32
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.56
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
521868,Grenfell Park St.Thomas,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.01
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,126.8
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.4
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.95
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.35
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,186.2
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.94
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,127.9
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,184.6
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.38
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.1
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.48
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.48
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.99
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,115.5
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.5
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.35
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.28
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.98
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.9
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.99
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.98
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.72
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.07
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
