Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.27
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.28
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.65
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.0
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.4
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.15
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.07
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
521868,Grenfell Park St.Thomas,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.13
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,198.4
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.97
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.67
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.03
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
521868,Grenfell Park St.Thomas,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.06
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.81
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.7
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.81
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.4
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.92
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.4
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.8
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.47
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.56
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.24
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
521868,Grenfell Park St.Thomas,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.74
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.52
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.7
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.63
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.51
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.66
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,178.8
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.56
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.25
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.2
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.31
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.21
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.63
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
521868,Grenfell Park St.Thomas,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.45
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.87
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.1
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.02
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.58
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,189.3
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.52
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.37
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.7
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.78
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.87
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.24
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.3
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.9
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.94
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.6
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.6
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.01
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
