Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.85
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.61
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.4
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
521868,Grenfell Park St.Thomas,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.53
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.5
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.0
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.0
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.26
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.19
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
521868,Grenfell Park St.Thomas,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.81
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.6
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.32
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.38
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
521868,Grenfell Park St.Thomas,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.81
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.88
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.63
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.22
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.33
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
521868,Grenfell Park St.Thomas,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.41
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.97
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.7
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.9
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.35
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.13
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,158.2
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
521868,Grenfell Park St.Thomas,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.84
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.34
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.4
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.85
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.24
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,189.5
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.4
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.86
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.4
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.2
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.05
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,191.5
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
521868,Grenfell Park St.Thomas,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.85
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.23
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.8
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.64
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.82
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.7
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.33
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.34
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.3
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.8
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.92
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.02
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
521868,Grenfell Park St.Thomas,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
