Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.43
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.3
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,103.7
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.5
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.58
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.62
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,205.1
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.85
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.17
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,107.0
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.3
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.89
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.47
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,215.8
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.12
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.57
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.1
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.31
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,183.6
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.0
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.83
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,170.1
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.91
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.86
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.8
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.38
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.87
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.02
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.4
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.04
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.01
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.92
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.91
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.68
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.14
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.63
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
