Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.96
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.42
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,99.1
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.0
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.68
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.37
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.7
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.7
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.26
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.34
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.2
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.2
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.86
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
