Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.9
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.46
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.5
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.74
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.69
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.26
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.9
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.1
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.71
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.37
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.17
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.83
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.64
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,32.1
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.76
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.3
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,31.8
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.76
