Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.3
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.23
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.08
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.75
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.2
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.15
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.85
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,30.1
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.17
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,29.9
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.22
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.4
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,29.8
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.7
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.36
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,29.7
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.4
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.83
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.92
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.5
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.5
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.01
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.87
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,187.6
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.17
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,29.4
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.29
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.64
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,29.3
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
