Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.06
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.1
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,29.2
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.93
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.69
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,176.9
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.9
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.0
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,29.1
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.57
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.15
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.14
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.51
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.0
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,29.0
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.98
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.97
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.4
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,28.9
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.21
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.44
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.8
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,28.8
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,172.8
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.89
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.28
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,28.7
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.05
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.69
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.22
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,28.6
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,62.88
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.09
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.77
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,28.5
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.91
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
521868,Grenfell Park St.Thomas,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.02
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
