Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,28.4
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.2
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.37
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.1
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.29
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.03
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.02
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.1
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.62
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.44
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.56
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.58
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.32
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.39
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.45
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.3
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,28.2
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.47
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.04
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.73
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.6
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.46
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.01
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.0
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.67
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
521868,Grenfell Park St.Thomas,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.86
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.13
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.8
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.15
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.99
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.76
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.07
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
