Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.03
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,28.1
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,28.2
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.49
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,28.3
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.78
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,28.4
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.75
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,28.6
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.35
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.7
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,29.0
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,29.2
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
