Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,29.5
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,29.8
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.81
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,30.0
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,30.2
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,30.5
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,30.6
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,30.8
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,31.0
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
